Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89688
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,310.62
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,317.38
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,279.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,237.25
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,237.62
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93384
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82486
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.5
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,335.5
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,336.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,274.12
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,281.12
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93301
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7666
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,185.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,185.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,354.62
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,355.25
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.88
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,244.75
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,235.12
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92401
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92395
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,173.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
