Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,356.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,357.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.38
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,268.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,269.75
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,261.62
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,262.5
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.12
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,162.38
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.5
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,366.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,366.88
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,287.25
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,289.38
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.75
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,286.25
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,292.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9017
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,160.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,175.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,146.88
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,403.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,414.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.62
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,302.38
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,304.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.25
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,322.5
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,323.12
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.88
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,161.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.75
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,195.75
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.88
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,467.62
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,473.62
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,470.25
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,289.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,289.88
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,323.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,323.25
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,158.75
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.62
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,183.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.12
