Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,149.75
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,434.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,440.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.75
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,298.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,298.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,333.25
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,333.88
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93613
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,184.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,410.38
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,411.12
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,299.12
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,301.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,308.38
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,309.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,184.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,137.62
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,185.88
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.88
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.88
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,447.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,447.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.12
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,275.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,319.25
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,319.5
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,177.25
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.88
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,200.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,200.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.88
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,449.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,449.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.75
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,275.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,275.38
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,344.62
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,349.88
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.25
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90872
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93622
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,176.12
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
