Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,178.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.25
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,238.25
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,239.12
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.75
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.12
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,149.12
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,490.62
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,496.25
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.12
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,312.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,316.25
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,368.5
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,372.38
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96081
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,186.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,189.5
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,189.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,134.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,444.38
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,444.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.62
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,305.62
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,307.62
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,412.25
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,412.75
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.62
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,177.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,183.62
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.38
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,229.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,229.75
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,229.62
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,137.25
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.38
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,477.25
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,483.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.75
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,327.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,330.75
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.88
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,398.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,398.62
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9234
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,290.75
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,291.12
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,290.88
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,134.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,204.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,204.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,139.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,567.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,567.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.38
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,343.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,344.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,422.88
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,424.25
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97906
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94089
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.38
