Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,199.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.38
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,158.25
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,149.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,287.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,288.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,288.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,146.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,193.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.62
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,142.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,577.5
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,579.25
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,578.38
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,406.38
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,412.88
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.38
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,411.12
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,414.75
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89972
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,214.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,146.62
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,213.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,214.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.12
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,202.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,202.62
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,527.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,532.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,401.5
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,411.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,433.75
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,443.88
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.62
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,209.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,145.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,255.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,255.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,255.75
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,175.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,175.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,175.5
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,548.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,550.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,328.62
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,329.88
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,408.25
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,408.5
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.38
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94018
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,242.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,242.5
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,281.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,281.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,281.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,158.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,251.5
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,251.75
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,251.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,150.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,618.88
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,620.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,620.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,404.62
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,407.25
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.12
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,455.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,456.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.38
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
