Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,258.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,259.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,258.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,172.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,188.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,329.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,329.38
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,329.25
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,182.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,265.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,267.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,266.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,161.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,664.62
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,665.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,664.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,444.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,445.25
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.88
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,525.12
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,526.5
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.75
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9397
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,197.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,187.62
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,292.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,293.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,292.62
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,145.62
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,586.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,586.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,586.62
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,397.75
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,399.38
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,473.12
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,473.88
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93429
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,214.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,215.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,166.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,231.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,231.62
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,231.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,145.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,240.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,241.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,540.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,540.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.5
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,422.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,427.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.75
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,474.88
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,476.38
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.62
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92065
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,207.75
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,215.5
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,192.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,198.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,254.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,254.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,254.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,196.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,208.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,202.62
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,252.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,252.38
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,252.38
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,140.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,564.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,576.12
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,571.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,464.5
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,483.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,500.25
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,501.75
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.88
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
