Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,238.62
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,239.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.62
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,247.5
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,248.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,171.75
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,251.5
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,252.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,251.88
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,146.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,594.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,595.88
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,456.38
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,459.12
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,516.62
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,517.62
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.25
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,246.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,251.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,249.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,176.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,176.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,364.62
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,364.88
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,364.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,255.12
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,255.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,255.38
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,289.38
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,296.25
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,292.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,178.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,730.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,734.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,732.5
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,451.12
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,453.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.75
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,547.88
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,554.88
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.88
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9646
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,108.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,254.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,254.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,254.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.12
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,204.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.12
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,213.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,171.75
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,263.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,263.5
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,263.5
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,589.88
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,590.75
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.38
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,390.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,391.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.62
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,562.12
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,562.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.25
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95959
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,143.75
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,206.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.38
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,196.62
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.88
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,188.25
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.75
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,192.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,192.38
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,133.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,223.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,223.75
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,223.62
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,136.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,556.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,562.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,558.38
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,424.38
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,425.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.75
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,497.12
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,499.25
