Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,196.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,196.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,198.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.38
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.38
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,219.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.88
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,219.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,164.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,243.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,244.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,243.88
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,526.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,527.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,437.75
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,439.25
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,478.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,482.5
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.12
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,213.5
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,213.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,201.88
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,211.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.88
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,268.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,273.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,271.38
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,201.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,201.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,310.62
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,311.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,311.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,581.5
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,587.38
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,585.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,468.12
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,478.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.25
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,566.38
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,575.88
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93371
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.12
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,197.12
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,190.38
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,174.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,268.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,298.62
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,286.62
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,147.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.62
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,261.75
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,262.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,261.88
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,147.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,583.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,613.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,600.88
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,439.62
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,449.25
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,499.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,503.75
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.12
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94824
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,233.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.62
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,234.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,180.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,200.38
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.25
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,278.25
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,280.38
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,279.38
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,256.25
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,256.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,256.62
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,294.25
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,302.38
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,298.25
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
