Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,158.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,639.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,641.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,640.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,518.5
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,519.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,518.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,577.25
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,582.88
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,580.12
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,236.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,236.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,206.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,215.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,211.75
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,217.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,239.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,240.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,235.25
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,235.38
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,235.25
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,599.75
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,600.12
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,397.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,407.75
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.25
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,569.62
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,569.88
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.75
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,144.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,242.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,219.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,218.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,218.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,218.75
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,303.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,304.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,303.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,205.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,206.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,206.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,302.75
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,303.38
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,303.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,159.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,141.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,643.88
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,645.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,644.38
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,574.62
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,577.38
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,576.25
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,596.38
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,597.12
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,596.75
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,210.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,148.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,352.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,353.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,352.88
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,203.88
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,205.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,204.38
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,303.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,304.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,303.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,160.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,650.25
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,651.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,650.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,512.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,514.75
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.12
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,527.62
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,528.38
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9602
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,102.25
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,241.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,242.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,221.88
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,237.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,231.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,171.25
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.38
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
