Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,260.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,260.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,260.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,154.25
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,264.5
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,264.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,264.62
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,584.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,585.25
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,585.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,500.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,515.88
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.25
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,543.75
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,544.25
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.12
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,92.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,221.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,221.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.88
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,301.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,301.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,301.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,178.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,178.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,302.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,306.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,304.62
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,150.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,614.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,614.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,614.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,452.25
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,459.5
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,547.12
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,552.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.38
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,234.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,234.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,157.12
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,331.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,332.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,332.25
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,204.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,205.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,205.25
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,377.12
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,380.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,377.88
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,159.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,652.5
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,653.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,653.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,410.12
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,413.75
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,636.38
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,641.62
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,640.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95727
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,244.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,244.88
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,244.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,221.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,221.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,291.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,292.38
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,292.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,208.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,209.25
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,292.88
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,298.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,295.38
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,154.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,630.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,630.75
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,427.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,430.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,622.12
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,627.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.62
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,240.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,240.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,240.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,208.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.88
