Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.38
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,317.75
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,318.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,318.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,194.88
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,298.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,298.25
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,298.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,157.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,649.5
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,650.38
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,650.12
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,434.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,434.62
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.25
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,619.62
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,627.38
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,621.62
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99924
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,211.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,184.25
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,311.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,312.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,311.88
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,155.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,301.5
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,304.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,302.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,163.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,672.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,673.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,672.88
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,418.38
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,420.12
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,576.75
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,578.62
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92462
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,195.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,191.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,183.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,222.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,223.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,224.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,225.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,224.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,535.38
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,535.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,535.5
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,410.75
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,415.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,517.62
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,518.12
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.88
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91699
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,204.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,171.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.88
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,169.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,297.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,297.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,297.38
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,159.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,228.88
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,229.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,229.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,570.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,570.75
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.25
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,378.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,380.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,509.12
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,510.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.62
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83249
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
