Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,289.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,290.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,290.25
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,248.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,255.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,253.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,219.88
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,223.62
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,221.38
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,152.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,621.88
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,629.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,627.5
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,325.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,336.25
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,477.12
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,481.75
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.88
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87106
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,260.38
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,260.75
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,260.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,176.38
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,303.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,303.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,303.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,153.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,243.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,244.25
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,244.12
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,152.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,622.25
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,627.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,326.88
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,331.38
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,494.12
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,494.5
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.38
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92047
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,243.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,244.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,148.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,180.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.75
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,259.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,259.12
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,259.12
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,161.5
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.75
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,244.5
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,244.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,244.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,594.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,595.38
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,362.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,370.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,514.88
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,523.5
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.62
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95218
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,215.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,215.88
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,268.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,268.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,268.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,212.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,212.88
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,212.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,234.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,234.62
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,234.5
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,548.88
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,549.12
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,549.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,384.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,384.75
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.38
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,473.62
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,474.88
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.25
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93115
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96469
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
