Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,172.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,195.12
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,149.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,446.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,452.75
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.12
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,271.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,371.88
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,374.12
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92151
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,216.12
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.38
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,216.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,245.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,245.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,245.75
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,446.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,447.38
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.88
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,306.12
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,307.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,451.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,451.75
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.12
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,213.38
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,214.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,139.88
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,211.62
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,212.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,409.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,421.88
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.38
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,301.25
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,304.12
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,429.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,433.38
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93918
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,247.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,247.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.75
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,205.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,205.75
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,205.62
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,482.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,482.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,290.88
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,299.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.12
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,394.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,394.5
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.38
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91894
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
