Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.88
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,207.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.88
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,417.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,417.75
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.38
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,332.75
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,333.62
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.25
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,384.5
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,386.12
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9386
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,259.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,260.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,259.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,214.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,215.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,215.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,262.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,262.62
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,262.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,464.25
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,465.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,357.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,358.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,470.88
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,471.75
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.38
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86496
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.88
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,323.88
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,324.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,324.12
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,161.75
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,221.38
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,221.75
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,507.5
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,508.12
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,330.12
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,332.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,395.38
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,396.62
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.75
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87381
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,302.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,302.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,302.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,153.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,179.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,502.38
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,505.12
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,332.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,339.5
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,357.62
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,362.75
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.25
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
