Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,154.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,313.38
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,313.62
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,313.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,183.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,184.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,200.62
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,494.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,495.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,340.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,343.12
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,423.25
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,423.88
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86072
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,263.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,263.88
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,263.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,227.88
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,229.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,228.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,459.62
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,460.25
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.88
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,287.75
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,289.88
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.88
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,412.25
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,414.5
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.38
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95361
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71972
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95993
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.62
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,307.38
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,307.62
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,307.5
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,151.62
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,196.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,196.5
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,530.62
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,533.88
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,337.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,340.38
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,379.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,381.25
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.38
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85644
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90732
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77899
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.44
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,314.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,317.88
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,315.88
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,214.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,215.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,214.62
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,257.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,259.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,258.38
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,500.25
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,505.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.62
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,394.75
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,395.12
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.88
