Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,433.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,434.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92386
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87964
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89746
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,295.12
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,295.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,295.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,188.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,188.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,243.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,244.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,243.62
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,486.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,491.62
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.38
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,342.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,349.88
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,458.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,468.5
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.75
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94147
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84158
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86273
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,315.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,316.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,316.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,188.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.12
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,251.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,251.62
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,251.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,526.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,529.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,528.25
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,324.88
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,328.5
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,471.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,475.75
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.38
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.37
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84805
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90896
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95499
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.25
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,246.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,247.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,246.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,118.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,206.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,206.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,206.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,460.75
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,464.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.62
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,272.88
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,409.5
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,413.12
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.25
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9436
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,128.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,320.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,320.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,320.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,161.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,263.38
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,263.5
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,263.5
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
