Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,542.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,546.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,340.75
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,344.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,455.62
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,456.25
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.12
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8707
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.88
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.5
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,334.88
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,335.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,335.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.5
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.62
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,251.88
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,252.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,252.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,573.12
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,581.75
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.5
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,313.62
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,315.75
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,476.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,476.62
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.25
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,323.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,328.25
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,327.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,140.75
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,264.25
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,264.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,264.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,528.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,533.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,532.25
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,333.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,335.5
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.38
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,443.75
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,448.62
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93521
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96182
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,209.62
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,210.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,209.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,166.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,238.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,239.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,238.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,423.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,425.25
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,339.75
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,341.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,433.12
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,434.5
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.88
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83969
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98395
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,165.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,164.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
