Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,309.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,310.12
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,309.88
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,175.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.75
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,302.25
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,302.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,302.25
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,531.5
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,532.12
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.88
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,356.12
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,358.62
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.88
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,504.12
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,504.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.38
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87515
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,202.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.25
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.88
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,332.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,333.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,332.88
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,181.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,181.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,284.5
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,284.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,284.62
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,150.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,615.12
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,615.62
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,615.38
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,354.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,357.38
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,491.62
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,491.88
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.75
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88803
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8967
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,204.88
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.25
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,161.12
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,183.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.25
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,268.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,268.88
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,268.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,211.75
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,215.25
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.5
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,526.75
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,529.62
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.38
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,340.38
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,341.5
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,445.38
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,449.38
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.25
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89172
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90375
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,228.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.38
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.25
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,253.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,253.25
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,253.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,225.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,225.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,225.25
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,530.25
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,531.5
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,531.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,350.38
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,353.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.38
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,413.75
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,414.62
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.12
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89206
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88611
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,184.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,172.75
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
