Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,254.88
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,255.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,254.88
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,235.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,235.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,235.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,512.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,512.5
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.25
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,369.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,370.75
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,437.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,437.75
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.62
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92267
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8536
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,203.88
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.12
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.62
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,258.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,258.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,258.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,183.62
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,235.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,235.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,235.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,515.88
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,516.12
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,390.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,391.12
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,440.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,440.5
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.38
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88711
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77884
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,244.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,244.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,187.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,189.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,209.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.38
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,246.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,247.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,206.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,206.75
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,259.75
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,264.38
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,263.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,541.75
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,551.25
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,454.88
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,464.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.62
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,522.5
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,527.12
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84869
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,171.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.75
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,236.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,237.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,236.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,207.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,208.25
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.5
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,224.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,224.62
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.38
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,461.88
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,468.25
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.25
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,405.62
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,407.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,414.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,414.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.12
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99918
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91528
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
