Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.75
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,209.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,167.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,171.88
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,173.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,437.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,437.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.25
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,390.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,392.62
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,340.75
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,345.75
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87567
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,209.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.88
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,219.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,219.38
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,219.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,165.88
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.88
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,213.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,218.62
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,496.62
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,497.5
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.12
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,375.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,378.12
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,377.25
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,382.75
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.38
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.25
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,189.75
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.88
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.88
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,253.88
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,254.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,254.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,207.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,208.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,207.75
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,220.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,221.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,220.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,462.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,463.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,463.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,464.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,407.12
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,407.62
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.75
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,177.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,237.62
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,238.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,237.75
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,217.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,218.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,217.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,196.75
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,486.12
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,486.5
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.38
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,459.25
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,466.75
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.88
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,389.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,395.62
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.75
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99585
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
