Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,241.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.62
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,158.62
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,213.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,218.75
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,458.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,459.12
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,357.38
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,358.62
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,454.5
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,458.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.88
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86987
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96881
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,171.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.88
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,176.88
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,221.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,222.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,222.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,151.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,197.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,197.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,439.88
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,441.38
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.62
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,365.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,365.25
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,443.38
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,443.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88248
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93008
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,199.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.62
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,222.88
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,223.38
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,223.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,158.38
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,199.88
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,206.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,457.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,457.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,346.88
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,349.75
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,399.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,406.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.25
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86419
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,169.25
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,148.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,189.38
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,177.62
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,206.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,207.75
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,207.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,405.12
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,406.62
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,392.25
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,394.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,402.88
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,403.75
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.62
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
