Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.12
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,252.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,254.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,253.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,182.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,183.12
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.88
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,471.25
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,475.75
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.12
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,341.62
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,348.5
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,380.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,381.5
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94449
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.5
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,162.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,235.25
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,235.5
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,162.25
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.75
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,186.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,186.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,489.5
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,493.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,356.62
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,357.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.12
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,407.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,407.88
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93851
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,175.75
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,315.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,315.88
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,315.75
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,230.12
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,231.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,230.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,277.88
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,279.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,278.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,139.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,565.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,565.38
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,565.12
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,392.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,393.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.12
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,466.5
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,468.62
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.75
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82852
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93506
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.12
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,253.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,253.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,253.25
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,171.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.12
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,202.5
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,479.5
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,492.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,333.38
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,334.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,451.62
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,452.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.75
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
