Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9696
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,181.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,204.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,254.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,255.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,255.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,498.12
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,498.88
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.38
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,295.38
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,296.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.62
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,388.5
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,394.25
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.75
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84451
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,179.75
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.88
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,164.12
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.25
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,387.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,387.5
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,300.75
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,308.5
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.62
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,338.12
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,341.25
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.25
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99777
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,179.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.75
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.38
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,208.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.12
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,137.12
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,150.12
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,472.62
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,473.38
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,385.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,385.38
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.25
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,349.62
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,349.88
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.75
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,188.5
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,454.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,461.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,302.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,304.38
