Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,351.88
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,352.38
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.37
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90542
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91034
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,162.75
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,180.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.12
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,412.88
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,416.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.75
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,309.88
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,313.38
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,373.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,377.62
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.44
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88858
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89096
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.25
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.88
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,199.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.75
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,199.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,428.25
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,430.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,301.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,302.38
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,332.5
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,335.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.62
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.38
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8869
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76339
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,179.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.75
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,167.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,406.5
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,407.38
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.62
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,286.38
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,291.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,336.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,336.25
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.12
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71862
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,233.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,234.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,233.62
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,183.5
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,183.62
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.62
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
