Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,488.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,488.62
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,311.12
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,311.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,284.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,284.38
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91449
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91901
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.88
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,291.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,294.25
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,293.38
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,501.25
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,504.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.38
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,249.62
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,254.25
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,370.38
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,374.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.75
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,216.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,217.12
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,156.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.12
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,401.88
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,404.75
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.62
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,291.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,292.12
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,362.38
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,362.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85577
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85061
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,193.75
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.88
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,371.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,371.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,308.38
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,309.25
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,328.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,329.5
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.88
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94424
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88833
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.12
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
