Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,331.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,331.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,324.12
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,325.25
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,321.5
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,327.75
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85821
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,172.5
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.88
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,328.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,331.88
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.12
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,297.62
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,298.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,300.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,300.75
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94363
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8312
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,196.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.88
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,187.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,170.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,357.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,358.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,347.62
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,349.12
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,350.5
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,351.38
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89834
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96152
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.75
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,265.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,265.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,297.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,297.62
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,356.25
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,356.5
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.38
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91879
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92856
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,162.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
