Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,346.5
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,346.88
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,269.62
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,275.75
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,342.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,343.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94336
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88452
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,153.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.75
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.75
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,108.62
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,241.12
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,308.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,315.5
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.38
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,319.25
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,325.12
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.88
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92511
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.12
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,227.12
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,227.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,299.5
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,299.88
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,285.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,285.38
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88119
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,237.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,274.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,285.62
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,286.12
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78909
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7814
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89248
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
