Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,249.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,249.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,249.88
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,264.12
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,264.38
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.56
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80069
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90161
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93378
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,252.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,278.88
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,280.12
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.62
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,272.88
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,273.12
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83789
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9306
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,247.38
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,249.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,218.5
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,241.75
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,242.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91589
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.25
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,227.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,232.12
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,251.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,254.38
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,256.5
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,256.75
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96225
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81503
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
