Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,207.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,240.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,241.12
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,209.62
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92322
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82568
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.38
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,208.62
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,209.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,262.88
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,263.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,237.75
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78158
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78308
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,208.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,224.88
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,225.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8453
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72634
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,215.88
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,203.5
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,204.25
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,276.62
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.18
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64218
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81634
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
