Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,216.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,225.5
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,228.38
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,242.62
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,242.88
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9375
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80896
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,210.75
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,213.38
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,213.5
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81466
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,180.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,222.88
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87481
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8949
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,188.5
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,188.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,220.5
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,225.12
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,225.75
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93893
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92007
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
