Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,243.12
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,243.75
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,262.12
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,254.25
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,255.12
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90448
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85916
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,175.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,175.88
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,234.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,246.25
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,232.25
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,232.62
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8439
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89706
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93918
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,199.12
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,230.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,231.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,223.25
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,223.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79992
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93487
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91656
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,198.5
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,198.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,266.75
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,272.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,231.25
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,231.5
