Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89026
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87149
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,199.12
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,248.38
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,249.12
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,243.38
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92554
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87402
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,247.88
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,248.88
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,250.75
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,251.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88382
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86947
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,198.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,198.88
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,237.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,237.62
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,270.12
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,270.38
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89929
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72833
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92972
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
