Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,248.88
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,272.12
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,272.38
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86822
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74539
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,187.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,246.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.19
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51574
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8707
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91818
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9581
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,222.5
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,223.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,245.75
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,251.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.06
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44823
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75363
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,182.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,262.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,262.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,255.5
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,256.25
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65713
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73684
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
