Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,210.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,210.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,235.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,236.5
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,246.38
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,246.88
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7427
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82821
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94257
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,207.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,247.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,255.88
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95444
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88803
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,215.75
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,219.25
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,231.75
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,238.75
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,242.5
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91037
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90121
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93655
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93277
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,178.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,248.88
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,234.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,234.62
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92456
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93451
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
