Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,217.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,265.25
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,265.88
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,234.75
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94025
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81772
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92639
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,238.75
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,239.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,237.25
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,237.5
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89105
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81537
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96478
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,206.12
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,270.62
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,271.5
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,241.88
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.88
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,222.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,222.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,263.88
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,264.25
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,249.12
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,249.62
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90826
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86392
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95413
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94662
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
