Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.38
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,230.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,237.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,250.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,250.88
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,270.12
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,271.12
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9277
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78912
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96603
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,249.88
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,250.38
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,249.25
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,257.25
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92181
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87057
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98288
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,203.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,203.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,261.38
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,261.88
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86606
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89288
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,198.62
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,261.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81585
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
