Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,244.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,244.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,266.5
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,274.75
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89337
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91958
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96011
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90878
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,207.25
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,239.25
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,240.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,289.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,289.25
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81036
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87308
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9508
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,177.62
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,264.5
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,264.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,321.5
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,326.62
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90439
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92831
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95962
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97449
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,153.88
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,260.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,260.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,228.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,228.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,314.38
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,315.75
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9202
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90594
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
