Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.88
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,185.75
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,186.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,186.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,265.12
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,266.38
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,231.62
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,232.62
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,358.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,359.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.75
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9086
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.75
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,282.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,283.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,237.62
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,238.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,285.25
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,286.12
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93979
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.62
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,301.62
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,302.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,290.62
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,291.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,296.38
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,297.38
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92834
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,141.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.88
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,307.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,308.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,263.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,264.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,332.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,337.5
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.38
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92807
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
