Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,155.25
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,135.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,359.62
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,360.25
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,283.38
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,284.25
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,350.12
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,350.75
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92755
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.12
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.25
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,153.25
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,227.88
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,228.12
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,228.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,347.12
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,347.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.25
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,362.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,362.25
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.12
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,447.38
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,447.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.25
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,240.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,240.38
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,240.25
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,152.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,241.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,241.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,241.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,422.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,423.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.12
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,359.5
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,360.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.75
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,487.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,487.62
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.25
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,162.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,164.25
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,182.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.25
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,174.75
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.88
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,170.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,171.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,402.62
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,403.25
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,356.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,357.25
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,419.5
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,420.38
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.12
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
