Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,182.25
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.38
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.75
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.25
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,190.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,190.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,172.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,381.62
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,388.88
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.25
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,350.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,353.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,382.38
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,384.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.25
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,223.5
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,239.38
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,231.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,177.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,178.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,428.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,444.25
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,324.38
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,325.75
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,366.88
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,367.5
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9382
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,247.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,247.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,247.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,188.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,188.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,457.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,458.5
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,312.38
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,312.75
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,403.88
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,404.38
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.62
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,263.25
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,263.62
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,263.5
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,187.5
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,218.5
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,218.38
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
