Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,473.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,474.25
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.12
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,422.88
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,423.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,419.12
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,420.38
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.75
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90481
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,163.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,252.88
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,253.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,252.88
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,142.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,194.62
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,487.75
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,488.25
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,385.25
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,385.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.38
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,426.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,426.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.12
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,166.38
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.62
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,199.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.38
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,199.12
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,248.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,250.88
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,249.62
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,127.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,427.25
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,427.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,331.38
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,332.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,519.5
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,521.88
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.75
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.25
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,188.38
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,143.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,241.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,241.88
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,241.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,143.12
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.38
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,220.12
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,221.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,220.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,511.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,512.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,402.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,403.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.62
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,423.75
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,427.38
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.25
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,187.5
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.25
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.88
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.12
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,213.75
