Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,213.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,132.62
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,236.5
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,239.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,237.25
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,494.62
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,496.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.5
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,355.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,357.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,491.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,493.25
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.88
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,216.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,218.88
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,139.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,217.75
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,218.38
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,163.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,521.12
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,530.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.5
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,343.5
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,358.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,422.12
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,422.62
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.38
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92306
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92078
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,212.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,217.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,218.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,165.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,193.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,193.38
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,504.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,506.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,388.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,389.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,433.62
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,434.88
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.12
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91119
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,215.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,216.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,176.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,167.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,206.62
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,207.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,206.75
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,173.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,193.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,501.62
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,502.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,426.12
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,426.62
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.38
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,444.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,448.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93207
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93741
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,213.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.12
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,161.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
