Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,246.88
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,247.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.88
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,128.88
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,177.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,544.75
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,545.62
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.25
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,352.88
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,353.25
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,430.38
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,431.88
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.12
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92386
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,211.75
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,212.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,184.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,211.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,211.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,155.75
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,200.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,200.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,200.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,513.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,514.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,412.12
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,412.5
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.38
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,500.62
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,500.88
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.75
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,210.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,210.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,230.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,231.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,230.88
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,179.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,214.88
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,222.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,219.5
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,514.62
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,515.12
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.88
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,420.38
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,421.12
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,471.25
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,478.88
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.75
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90976
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,206.38
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.12
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.5
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,269.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,270.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,270.12
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,208.25
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,208.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,208.5
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,227.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,228.38
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,227.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,538.38
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,540.38
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,538.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,437.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,438.12
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,471.62
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,472.75
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.12
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9989
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
