Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,165.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.38
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,251.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,251.12
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,218.5
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,218.38
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,488.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,489.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.75
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,464.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,465.62
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.38
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,494.5
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,495.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.88
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,191.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.25
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,241.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,241.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,241.38
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,407.75
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,408.5
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.12
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,358.5
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,358.75
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,534.5
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,534.62
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,254.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,254.88
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,223.38
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,223.75
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,225.88
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,226.5
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,226.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,267.75
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,268.25
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,268.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,197.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,199.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.38
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,211.62
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,213.38
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.38
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,146.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,603.75
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,604.38
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,484.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,486.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.25
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,585.38
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,588.75
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.12
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,200.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,200.75
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,205.75
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,205.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,191.38
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,205.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,205.38
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,205.38
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,442.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,447.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.12
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,351.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,359.25
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,512.75
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,513.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.88
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
