Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,190.12
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,241.88
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,242.62
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,242.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,190.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,193.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,193.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,193.88
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.62
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,501.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,501.88
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,401.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,402.5
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.75
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,483.12
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,485.38
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.25
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,227.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,197.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,186.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,214.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,223.75
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,219.62
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,206.75
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,207.62
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,522.5
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,533.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.88
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,398.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,398.62
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.25
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,458.12
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,459.38
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.75
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.31
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94409
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92447
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,293.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,295.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,294.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,189.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,163.5
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,137.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,567.88
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,569.75
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,342.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,342.25
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,392.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,396.12
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94186
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95138
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,243.75
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,247.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,246.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.75
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.88
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.88
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,252.38
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,252.88
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,252.75
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,169.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,212.5
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,212.88
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,212.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,580.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,583.38
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,581.88
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,351.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,352.38
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,466.62
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,467.12
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.75
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
