Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,259.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,260.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,260.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,149.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,229.88
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,230.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,229.88
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,145.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,250.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,251.38
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,251.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,136.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,563.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,564.5
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,564.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,335.12
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,335.62
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,490.75
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,491.75
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.25
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,202.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,165.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.38
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,290.62
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,292.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,291.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,149.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,290.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,291.12
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,290.75
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,573.88
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,575.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,574.5
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,368.62
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,369.62
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.38
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,543.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,544.25
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.88
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,220.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,224.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,222.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,286.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,288.12
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,287.12
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,152.25
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,227.62
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,237.12
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,233.38
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,564.62
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,571.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,567.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,379.88
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,380.5
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.25
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,465.62
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,475.25
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,193.25
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,297.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,298.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,297.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,189.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,189.88
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.38
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,549.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,554.12
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,354.5
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,355.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,438.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,443.75
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.25
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94098
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
