Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,226.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,226.38
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,226.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,216.38
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,216.75
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,216.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,179.88
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.38
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,498.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,498.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,330.62
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,331.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,434.25
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,436.5
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.38
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93558
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,209.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.88
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,133.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,136.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,251.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,251.75
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,251.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,185.25
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.25
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,534.88
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,535.12
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,308.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,308.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,425.62
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,426.38
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88803
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94079
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,184.25
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,205.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,206.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,205.62
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,393.38
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,403.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.88
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,349.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,349.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.12
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,427.75
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,428.88
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93628
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90961
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,185.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,174.5
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,168.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.43
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,288.25
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,288.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,288.38
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,163.25
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,515.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,516.38
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,346.88
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,348.5
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
