Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,391.88
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,401.62
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.25
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94858
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91897
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,179.12
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,156.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,173.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,249.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,250.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,250.25
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,141.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.12
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,208.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,208.12
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,482.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,488.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.75
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,374.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,374.38
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.25
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,445.5
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,445.75
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.62
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91653
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,168.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,220.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,226.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,222.88
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,170.12
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,441.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,447.75
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,342.88
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,343.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.12
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,376.38
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,383.25
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.832
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,174.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,175.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,163.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,234.12
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,234.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,196.25
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,184.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,186.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,185.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,195.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,203.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,196.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,407.12
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,413.25
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.62
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,418.75
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,421.25
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.88
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,499.5
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,508.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.38
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91836
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90207
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,186.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.12
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,157.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.62
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
