Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,363.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,370.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,341.25
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,341.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,384.38
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,384.62
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89572
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81253
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,209.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,210.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.88
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,174.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.5
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,173.38
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,173.5
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.5
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,402.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,408.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,317.88
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,319.38
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,412.12
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,412.25
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85821
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85507
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.69
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,170.12
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.12
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,146.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.25
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,167.62
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,338.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,344.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.75
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,281.88
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,283.5
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,378.62
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,382.25
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82678
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88617
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,188.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.62
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,347.62
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,348.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,242.38
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,243.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,359.88
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,360.5
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.25
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88141
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84887
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
