Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,189.88
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,147.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.75
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,369.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,369.62
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.62
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,284.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,285.12
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,302.38
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,302.75
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88885
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,151.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.38
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,401.88
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,402.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,293.5
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,293.75
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,328.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,328.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87118
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,170.12
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,208.12
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,211.12
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,202.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,397.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,401.5
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,316.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,321.62
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.38
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,392.62
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,393.25
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.88
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89041
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8457
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9346
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,148.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,234.88
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,235.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,235.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,124.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,201.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,201.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,379.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,380.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.88
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,308.88
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,309.62
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,387.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,387.5
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.38
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86203
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
