Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,177.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,356.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,356.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,242.38
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,247.88
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,326.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,329.25
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.12
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85803
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87881
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,197.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,146.75
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,188.75
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,188.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,342.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,342.38
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,301.38
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,301.88
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,334.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,334.25
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.12
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76345
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92605
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.37
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,232.25
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.62
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,232.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,130.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,181.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,395.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,395.25
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.12
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,304.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,305.5
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.75
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,330.88
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,331.38
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.12
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83505
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96796
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96866
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,285.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,286.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,285.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,213.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,214.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,213.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,246.5
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,250.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,248.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,422.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,424.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,395.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,405.12
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.88
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,375.25
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,378.38
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.62
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93115
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92969
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
