Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.38
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,188.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.62
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,162.5
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.75
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,343.75
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,343.88
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,255.38
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,256.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,302.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,302.25
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8819
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89017
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94577
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,237.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,241.5
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,218.38
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,219.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,218.75
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,423.25
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,429.25
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,270.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,272.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,341.62
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,342.12
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86606
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96405
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,258.12
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,258.75
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,258.5
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,140.25
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,180.88
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,185.12
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,438.62
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,439.25
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,276.5
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,276.75
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,311.62
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,319.88
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87314
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93075
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,264.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,265.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,265.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,192.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.25
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,421.75
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,427.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,224.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,233.12
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,352.5
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,353.88
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.38
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88376
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82684
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
