Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,251.38
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,251.5
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,251.5
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,156.88
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.88
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,193.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,412.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,416.5
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.88
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,291.5
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,295.38
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,364.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,368.12
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.38
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74978
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88293
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,270.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,271.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,270.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,152.25
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,245.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,245.88
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,245.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,387.38
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,387.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,292.12
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,294.75
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,446.25
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,446.25
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.25
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84176
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93677
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.38
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,249.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,249.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,249.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,146.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,201.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,201.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,201.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,421.62
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,422.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.75
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,260.12
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,260.38
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,360.5
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,361.25
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89682
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90744
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,269.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,270.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,270.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,147.25
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.38
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,231.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,231.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,231.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,437.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,441.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.62
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,296.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,300.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,399.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,401.88
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92541
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86758
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
