Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,184.5
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,184.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,358.12
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,361.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,265.25
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,348.5
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,349.75
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96023
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91312
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91843
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.75
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,179.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.12
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,190.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,190.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,360.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,367.12
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,183.38
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,340.88
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,353.25
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.88
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87408
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,213.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,213.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,245.88
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,246.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,246.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,352.88
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,357.12
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,224.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,228.25
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,453.62
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,457.75
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.38
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88388
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9201
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,181.88
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,206.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,206.88
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,206.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,337.75
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,339.12
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.12
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,291.62
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,292.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,369.38
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,370.5
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.75
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85486
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87112
