Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,207.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,194.88
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,242.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,242.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,242.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,365.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,375.38
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.62
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,299.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,299.5
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,392.5
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,393.12
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.75
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,187.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,187.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,146.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,206.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,355.62
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,357.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,281.12
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,281.75
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,420.5
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,424.88
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.38
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87686
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,154.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.88
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,172.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,181.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.75
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,326.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,327.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,247.88
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,377.62
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,385.88
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87662
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,178.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,178.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,198.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,199.12
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,355.88
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,356.12
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,230.5
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
