Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,382.5
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,385.38
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.12
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96518
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79132
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,129.25
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,150.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.25
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,306.38
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,306.75
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,253.5
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,259.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,353.62
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,354.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89563
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,161.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.12
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,179.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.25
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,179.88
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,326.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,327.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,249.75
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,255.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,363.12
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,374.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.38
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96289
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,193.25
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,193.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,193.38
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,164.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.38
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,244.25
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,245.62
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,244.75
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,364.38
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,365.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,284.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,288.12
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,395.5
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,396.75
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.88
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88287
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.5
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,173.62
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.88
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,219.5
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,219.62
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,219.5
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,159.75
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
