Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,383.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,383.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,261.75
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,403.38
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,405.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.63
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77768
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83069
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93185
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.38
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,169.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,335.25
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,337.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,263.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,268.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,374.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,377.62
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8725
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89746
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94266
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,196.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,196.38
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,161.12
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.5
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,387.88
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,388.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.88
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,238.88
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,241.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,351.88
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,352.25
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.12
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86645
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90561
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,179.25
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,167.62
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.5
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,344.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,351.12
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,225.5
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,340.88
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,341.75
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94577
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
