Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,295.25
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,296.62
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,279.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,279.25
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,358.62
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,359.5
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.25
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.69
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88959
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92572
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.25
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,200.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,200.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,200.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,145.25
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,191.25
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,191.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,191.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,372.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,372.62
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,314.12
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,314.25
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,346.38
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,347.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92642
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,144.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,153.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,174.12
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,325.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,326.12
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,300.12
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,300.38
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,347.75
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,348.25
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99832
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90442
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,157.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.38
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.62
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,177.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,400.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,401.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,240.12
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,240.88
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,329.5
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,330.25
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94586
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,160.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
