Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,161.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,145.38
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,387.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,391.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,287.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,290.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,307.25
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,307.88
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84778
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85803
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,141.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,313.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,326.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.25
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,237.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,238.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,267.38
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,267.75
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88305
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86712
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.38
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,180.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.88
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,385.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,387.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,252.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,288.75
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,289.25
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89828
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,149.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,133.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,295.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,295.38
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,222.5
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,278.5
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,279.12
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81881
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
