Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,307.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,310.88
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,228.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,230.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,233.12
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,235.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92731
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84317
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,156.75
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.12
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,306.75
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,307.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.75
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,196.88
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,259.25
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,259.62
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89743
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,152.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,146.75
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,368.5
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,374.25
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,204.62
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,205.62
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,345.88
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,346.38
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96628
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,199.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.12
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,142.38
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,322.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,323.5
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,201.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,430.38
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,430.5
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.38
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86676
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
