Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,277.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,278.25
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,162.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,172.38
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,302.12
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,307.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89163
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,274.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,275.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,206.62
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,273.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,274.5
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82202
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,178.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.88
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,353.62
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,353.88
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.75
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,251.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,253.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,357.88
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,358.38
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.12
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,308.75
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,311.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,281.88
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,283.12
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,313.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,316.38
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81073
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91861
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
