Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,198.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,310.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,312.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,218.25
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,221.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,280.38
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,285.62
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9252
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89026
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,171.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,286.75
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,297.5
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,192.25
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,193.62
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,231.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83844
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,164.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,298.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,299.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,222.5
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,260.88
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,261.25
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93426
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,277.25
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,285.62
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,185.62
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,236.88
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,237.25
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91656
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
