Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,231.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,231.88
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,203.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,267.5
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,268.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86218
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89361
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92703
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,143.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,300.88
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,250.5
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85449
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99921
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94253
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,247.12
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,247.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,221.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,260.62
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89514
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,251.88
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,252.25
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,182.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,189.25
