Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8663
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87918
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,195.62
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,196.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,224.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,197.5
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,206.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92212
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83264
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92242
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.62
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,195.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,224.25
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,224.75
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94107
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87622
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91867
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69979
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9617
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930609,KINGSBURY RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
